Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.69
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75137
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9859
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86584
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.44
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95529
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70288
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94678
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93054
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95291
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.88
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.75
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,41.75
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09593
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8819
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75283
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,58.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96643
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87433
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88156
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64114
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95312
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98566
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.5
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.38
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.5
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.37
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10701
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92148
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80368
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.75
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88168
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97189
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86459
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.56
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89056
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68615
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92755
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96442
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99036
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.62
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.75
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.63
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.37
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20009
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84491
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76312
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93695
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96359
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89883
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88095
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67736
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97522
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94611
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.38
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.06
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04341
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80768
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75363
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
