Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.25
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92575
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94711
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73632
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.56
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97238
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55679
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94659
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96277
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98694
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,39.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.88
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.5
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.62
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.62
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.31
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.75
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09795
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88989
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74463
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,52.75
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.63
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89975
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96506
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80383
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96487
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97717
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95975
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,33.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.62
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-169.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07585
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94351
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73806
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,76.5
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98877
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97845
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97467
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77572
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99823
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96243
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96341
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98648
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,38.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,38.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.25
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,75.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04625
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80859
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73141
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,45.75
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9696
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99112
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97446
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,29.5
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.62
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.25
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97531
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9939
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99844
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90079
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93899
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,47.12
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.81
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09194
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82028
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79364
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
