Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,81.88
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85049
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.88
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.38
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98062
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60732
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.966
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96289
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9881
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.5
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,44.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,53.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.81
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.5
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19326
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80288
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91528
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9729
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98795
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8258
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.88
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.31
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97733
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67297
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90698
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94998
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99112
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06371
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84326
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88693
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99188
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8836
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.44
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97275
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76904
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96902
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9628
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.88
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.62
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.75
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.37
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20232
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83926
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88193
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99127
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87445
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,35.5
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.88
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97269
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80719
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96167
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95285
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,38.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.62
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,52.88
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.44
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.12
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0182
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81894
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88296
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
