Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,76.5
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,78.88
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91254
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99414
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91022
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,32.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.94
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97037
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73046
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96347
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97937
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,56.5
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,57.25
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.5
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.06
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14394
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95386
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91153
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98874
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98679
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91012
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97702
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8938
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92529
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95581
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,40.38
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,40.75
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.63
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.56
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21364
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97623
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92657
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92169
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99149
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88214
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94321
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98843
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89041
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9715
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,46.88
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.75
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,64.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.37
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.75
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18495
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96954
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94693
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,83.5
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,83.75
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.905
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99673
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88739
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,40.75
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,41.5
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9747
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89398
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93286
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97894
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.5
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,63.75
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.62
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.06
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.13
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.37
