Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4161
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98453
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97253
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,105.25
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,85.12
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.69
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92337
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98294
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85501
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.62
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94525
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89786
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89508
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94739
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99255
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,39.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,69.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,69.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-64.69
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04695
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70364
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94055
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,64.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98148
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98618
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88898
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,23.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,24.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92938
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86398
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96939
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95758
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,29.75
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,78.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,78.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-133.94
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.87
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17656
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65093
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96091
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97046
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,36.75
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.62
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90658
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93124
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96573
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95917
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,67.12
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,67.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.06
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.19
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04369
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92227
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94241
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,61.25
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95053
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98071
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93002
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95706
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93979
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95685
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97955
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
