Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,75.88
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,76.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.32
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.87
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1548
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94611
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94305
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94067
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9762
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.12
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.38
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95102
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89483
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.961
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95825
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,46.38
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,76.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,83.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.31
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03462
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91363
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94601
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.5
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9317
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84073
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,40.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,40.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92947
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94299
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9938
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9642
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97516
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.62
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.62
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,82.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,82.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-153.37
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11083
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91626
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95257
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,104.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93732
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86709
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91876
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94589
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99701
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.965
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98007
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99466
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.5
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.12
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.25
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,56.5
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,75.12
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.31
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.93
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16982
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95084
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94253
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,43.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,99.25
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94577
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9791
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93585
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94162
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93835
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99841
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
