Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90784
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96158
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,42.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,79.12
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,79.12
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.12
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-144.06
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.63
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.87
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1686
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91223
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93945
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92889
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93887
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92898
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92996
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99823
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95755
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.12
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,80.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,81.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,77.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,78.25
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.44
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.87
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23198
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91659
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94519
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94275
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98361
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93915
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99802
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91705
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96976
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,44.5
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,45.12
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,91.12
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,91.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.12
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.56
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.63
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21697
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98206
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95163
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,126.75
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9884
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99237
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92047
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,41.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.62
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.62
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94507
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95367
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96805
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97494
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,49.38
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.62
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,80.75
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,81.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.31
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.31
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.56
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10341
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97906
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93826
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,50.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,99.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93912
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91122
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,68.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,68.5
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.13
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95169
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9595
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.75
