Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98483
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97339
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,42.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,42.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.25
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,46.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,88.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,88.5
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.06
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.81
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20256
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91296
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94723
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,117.38
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94168
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98672
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,70.88
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,71.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,30.62
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,31.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.88
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,37.31
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92941
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78827
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98065
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96774
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.996
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,40.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.38
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,51.38
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,96.62
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,97.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.88
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08025
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9248
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96896
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98682
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99817
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9856
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,49.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,30.62
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.75
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,47.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92587
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.61419
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99905
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97528
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.62
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,36.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.75
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,69.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,92.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,93.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.06
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32653
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95111
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98514
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,124.25
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,146.12
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90915
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99796
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92248
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,45.88
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.88
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,13.81
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95813
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95056
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98361
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97745
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99731
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,55.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,115.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,115.5
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-162.5
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18172
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92566
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98608
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,60.38
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91449
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99612
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,37.62
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.62
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,42.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,42.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,35.56
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94989
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75686
