Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99902
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98224
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96823
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99661
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,46.38
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,46.88
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,94.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,94.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-114.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07674
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92319
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97217
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,61.38
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,90.38
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,164.25
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92663
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91583
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,60.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,60.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,14.13
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95557
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98685
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9809
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98657
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,42.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,42.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,68.88
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.88
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,77.75
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,78.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.88
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-170.06
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10323
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92413
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9751
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,141.5
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,141.75
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,119.62
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95502
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,40.62
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,41.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,12.44
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95239
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96982
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98859
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98355
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97119
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,43.5
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,44.38
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,77.5
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,77.62
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.62
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.75
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27538
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94623
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97586
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,111.12
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,113.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91589
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98245
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,53.38
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,53.38
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.38
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.62
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95636
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99991
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,61.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,61.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98657
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,50.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,50.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,67.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,67.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,94.12
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,94.25
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.12
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,171.32
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.25
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.81
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1971
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91528
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9729
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,142.75
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,143.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,190.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,190.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99216
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,39.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,40.75
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,38.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,38.0
