Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97342
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99939
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99115
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,46.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,46.62
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,71.88
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,72.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,86.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,86.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.37
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16255
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92465
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98077
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,74.12
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96753
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,40.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,40.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94772
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99942
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97113
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96292
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.25
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,45.88
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.62
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,86.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,86.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-169.12
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.06
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3637
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81677
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,167.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,167.12
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99207
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99173
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,41.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94888
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85495
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99948
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98489
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,47.88
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,48.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,72.12
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,72.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,111.75
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,111.88
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.75
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.06
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.13
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2506
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84363
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98065
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,130.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,130.5
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93509
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,43.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,43.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.37
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93274
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80679
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,55.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,55.38
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,69.88
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,95.62
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,95.75
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.62
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,171.25
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21971
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86804
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9791
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,133.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,134.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,158.5
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,158.62
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92453
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98074
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
