Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.88
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.38
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,40.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.81
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97235
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80719
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95203
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99222
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.75
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,69.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,67.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,67.38
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,143.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1436
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90872
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97848
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,106.5
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94202
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98169
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,53.75
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,54.12
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,27.32
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97696
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84198
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97024
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98245
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99673
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.75
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,64.38
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,100.75
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,101.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.88
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-153.5
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.5
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30617
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89136
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98279
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,176.88
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90448
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98126
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,30.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,19.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80807
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99942
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95074
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,68.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,102.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,103.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.62
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.44
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15526
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89395
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95544
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,91.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,162.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92007
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,27.62
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99158
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82901
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98437
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,32.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.5
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.12
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,94.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,95.12
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.62
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,67.38
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,67.5
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.56
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21108
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88434
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94238
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,123.5
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.44
