Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89972
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98138
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9826
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.62
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.62
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.12
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9686
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79147
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96558
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98676
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,89.25
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,89.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24602
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76147
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,94.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87802
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98795
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.12
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.12
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,56.25
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9447
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48687
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96619
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96365
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99042
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.75
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.12
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.75
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.75
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.25
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.88
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26287
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89023
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87152
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,77.12
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,113.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87207
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92502
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.88
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,49.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92041
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58068
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92459
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97217
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.75
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,39.12
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.5
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.75
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.75
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.88
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.69
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08595
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88754
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89545
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,92.38
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.81
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75293
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97549
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.88
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94903
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88345
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96866
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97992
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98196
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,57.25
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,72.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,72.75
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-119.44
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.44
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.31
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13423
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89786
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91489
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
