Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,44.12
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,97.62
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83316
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98138
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,14.56
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,22.56
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87475
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94751
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87555
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9819
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.62
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,64.5
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,69.5
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,69.62
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.62
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.69
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.19
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12837
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89133
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92117
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.81
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76043
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97562
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.25
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,24.94
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83352
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89474
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84283
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,52.5
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,52.75
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,78.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,78.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,71.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.44
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.5
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.75
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16493
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81616
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92224
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,93.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.75
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81445
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9714
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.75
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96387
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9982
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94199
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97943
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99277
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,32.88
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.75
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,87.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,88.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.88
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,67.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,67.75
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.94
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.69
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27712
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83264
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90884
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.37
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86398
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98672
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.69781
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.69
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95023
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9508
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93539
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99121
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,70.12
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.62
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,67.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.12
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.63
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23159
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73852
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90747
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
