Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92743
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9642
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82089
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.06
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.56
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88867
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.61834
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9809
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95386
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99194
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,75.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,76.25
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,85.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,86.38
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.12
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.44
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20247
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9061
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80047
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,90.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92245
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94171
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96423
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84924
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63659
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97379
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,50.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,53.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,52.12
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.62
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,77.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,78.12
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.12
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,55.63
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.44
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0844
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94153
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84897
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.06
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81295
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97531
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97073
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-60.31
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.93
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.00526
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55843
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92718
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97321
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,54.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,72.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,73.12
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.69
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.19
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21904
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78335
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.871
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,105.25
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,105.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.71841
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98975
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.38
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,26.75
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.25
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-170.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.85681
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62158
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97046
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.979
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,55.75
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,78.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,78.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.25
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.19
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.06
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
