Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16594
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88046
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81915
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,83.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,123.12
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,123.25
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77456
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87607
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96838
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.12
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90207
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40612
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97095
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97342
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9964
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.75
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,92.12
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,92.38
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.25
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-172.44
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.44
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17717
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88763
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82928
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90497
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97928
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98535
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.25
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.06
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.94
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88064
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.20366
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9975
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.802
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96411
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.38
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,98.12
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,98.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-145.94
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.06
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.31
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25057
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84082
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87964
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,134.5
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,135.12
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90915
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91778
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98419
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,20.75
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-167.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.44
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.92435
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62768
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8884
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98123
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,63.5
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,64.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.75
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,81.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,81.62
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.93
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.75
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.75
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2368
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80362
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90491
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75051
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8938
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96664
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.62
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-154.5
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.80438
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39248
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86126
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9733
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,56.75
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.75
