Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,63.12
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-167.94
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.75
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16121
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68551
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87723
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.19
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98187
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.75561
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.66656
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-146.69
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57388
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69833
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97546
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96448
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,74.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-122.88
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.37
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.12
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04585
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75137
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88476
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,41.75
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,100.12
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92999
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.75
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-66.12
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-79.44
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.18721
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.18639
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98395
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,38.75
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,45.62
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,64.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,85.25
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,85.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.25
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-141.62
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.13
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14183
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77356
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89984
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,56.62
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,111.88
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-29.12
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93942
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.69995
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98752
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-81.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-86.13
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.87
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.17333
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.1548
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96243
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9671
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97705
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.5
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,52.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,64.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,64.38
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.38
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,56.06
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.94
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.94
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0063
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.60281
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90915
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,105.38
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,106.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9668
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92816
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,46.88
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.75
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.31
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91537
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80737
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91876
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
