Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-151.44
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17906
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90539
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87506
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,75.88
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,120.25
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,120.38
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98273
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91711
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99353
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.94
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.19
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9848
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7247
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97913
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96121
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.991
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,89.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,89.5
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.62
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.62
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.94
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10286
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92245
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85766
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-63.94
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91308
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.27721
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97171
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.94
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97491
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45092
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9331
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97003
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,45.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,62.62
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.12
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-123.06
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.81
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09065
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76779
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88547
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,90.25
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,90.5
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.25
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98459
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80096
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.19
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97986
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.29116
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.69
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4518
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99622
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,64.12
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,85.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,86.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.88
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.13
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.44
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23903
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88327
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99661
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,36.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,113.88
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-55.63
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-74.44
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78927
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.46389
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.20638
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,10.19
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98425
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8403
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
