Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64495
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9201
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.62
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,76.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,76.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-131.25
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.44
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20659
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67474
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97037
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93918
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.62
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.31
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90869
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79657
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98355
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.69
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81186
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96884
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,43.12
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,70.75
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.12
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.5
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.56
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15175
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75579
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82443
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90521
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94589
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-141.88
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,26.62
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.40032
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80975
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99963
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93024
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8045
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,80.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,80.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-143.75
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.62
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.62
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14748
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67138
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9201
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,37.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.63
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91449
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9924
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.62701
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.44
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.56
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89718
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55431
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88617
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95496
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.75
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.25
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.88
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,71.5
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,71.75
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.75
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,51.5
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,51.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12352
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62081
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89801
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,94.25
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-51.19
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79498
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.49627
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.12
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.37
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94986
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62258
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99295
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
