Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.5
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96469
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99121
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,75.62
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,75.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.75
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.44
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.12
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.62
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1556
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68753
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91366
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,91.5
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.5
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77392
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98071
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.62033
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.44
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.944
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77948
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91952
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96292
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97885
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.5
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,50.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,50.75
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,71.5
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,71.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.12
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.31
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11949
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.656
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90121
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,78.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99274
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98282
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9711
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,18.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.38
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96329
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83651
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87292
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96423
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95514
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.12
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.5
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-130.31
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.94
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07497
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83282
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9234
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,47.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-43.69
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84598
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99438
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.62271
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.94
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96173
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60162
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95898
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97501
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96915
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.62
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.62
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.62
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.69
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10344
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75387
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88431
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,78.12
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84451
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85782
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.62
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.62
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.31
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
