Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94107
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70956
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99121
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97797
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.12
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.75
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.75
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.75
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,70.25
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,70.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.38
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.81
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02443
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74731
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91702
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,45.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,88.62
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-101.88
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78134
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96896
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15001
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93814
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66336
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93024
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95389
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97064
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.38
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,42.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.12
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-133.87
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.69
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.5
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10445
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68811
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88089
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,58.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98752
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96896
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.63412
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95059
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64083
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97845
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.56
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80853
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95328
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,88.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,94.75
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.12
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.5
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.31
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.93
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2911
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89718
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91641
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.44
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93487
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97009
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77221
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.5
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96967
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80438
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93735
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91766
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95108
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.75
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,40.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.88
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,80.5
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,80.88
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.75
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.75
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.38
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13194
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67382
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88812
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90573
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87945
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95877
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
