Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.37
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94849
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7326
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98199
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97201
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,111.5
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,111.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-142.31
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.19
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.13
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06923
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76016
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91513
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-51.82
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93594
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83239
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.52636
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92355
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69775
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.979
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99164
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94415
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.25
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,71.5
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,165.62
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,67.06
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.06
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14827
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3735
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88293
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,37.5
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,27.88
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-43.75
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87185
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.67236
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.38
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96445
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84378
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89319
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97311
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96826
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.5
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,82.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-156.87
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,65.06
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.19
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25313
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3781
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96405
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,92.12
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91794
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93201
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.62
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96521
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86279
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99622
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92172
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98468
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.62
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,80.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,80.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.38
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.44
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.13
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25814
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78045
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92151
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,10.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.31
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
