Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.73413
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94965
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69308
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99979
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9866
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98379
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.25
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,91.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,91.25
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.25
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-132.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,63.07
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11443
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4352
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91614
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87643
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97559
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92847
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98831
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97458
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99957
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98325
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98376
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.5
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,100.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,101.25
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-170.25
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.81
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.19
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24144
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73278
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93335
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,130.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,130.38
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88531
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86722
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9566
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.12
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97568
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99988
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96777
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9769
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,77.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,77.5
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-166.06
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.25
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03047
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85876
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92248
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,120.75
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84906
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88614
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93762
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98386
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99249
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99902
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.25
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78534
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98288
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,45.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,75.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,75.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.25
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-166.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.56
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22033
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78277
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92822
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
