Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90793
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98291
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98267
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96368
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99988
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9686
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97604
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,64.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,64.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-150.44
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,63.94
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08086
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.38994
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93024
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89947
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83432
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9693
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98804
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97714
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91247
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98343
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.75
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,66.38
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.13
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.12
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.07
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33523
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9451
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94012
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.38
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.62
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.12
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81881
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84488
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85977
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95148
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98016
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98911
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,69.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,60.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,60.12
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12004
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81994
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86014
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,79.5
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85333
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97571
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.38
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.5
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98547
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97296
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92319
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98099
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97781
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,81.38
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,81.5
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.62
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,35.13
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09932
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9144
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70599
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
