Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97974
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97525
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88675
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98273
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95297
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98346
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,51.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08678
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79251
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91205
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84085
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97006
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9147
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.06
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96915
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.74459
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95511
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9628
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96988
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99207
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.25
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.62
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.88
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.75
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-136.25
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.06
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07436
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81665
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7886
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,55.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,79.38
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98627
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9761
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.06
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-34.13
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38875
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.72192
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95196
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95581
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.38
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.37
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.31
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11406
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94134
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85742
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,82.12
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.87
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73202
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98627
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96875
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.44
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93457
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.31743
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77554
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97229
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97189
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,42.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.62
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,69.25
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,70.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.12
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-173.81
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.87
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21651
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86432
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98477
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
