Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78683
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98837
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98523
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.88
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.12
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97565
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.32024
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97852
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92166
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96945
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,69.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,69.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.94
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,24.06
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17919
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84088
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89935
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,63.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,110.38
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.5
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79855
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83319
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.5
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.69
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95505
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.52221
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97327
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97961
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96829
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.62
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.12
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.5
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11858
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92291
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96808
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,96.25
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93597
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98813
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86484
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.94
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9538
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39904
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85769
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89703
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94556
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.62
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.94
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.75
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10002
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91766
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88449
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,54.12
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76092
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92215
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,8.93
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.37
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9722
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41912
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9845
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85464
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96878
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,42.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.88
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.94
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.56
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.63
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23305
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92105
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93033
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
