Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76974
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89209
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.44
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97086
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41451
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80468
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.25
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87842
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94284
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,30.88
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.62
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.25
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,52.94
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.19
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09499
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91751
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91522
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.88
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83993
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99014
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89664
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.81
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92398
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66818
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93454
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8818
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97201
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.31
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11699
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96039
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92389
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,59.88
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.63
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79898
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98254
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.19
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.19
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94986
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70764
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97421
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88077
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9761
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.5
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.19
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.57
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10588
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88074
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89935
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,69.38
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.93
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79498
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98288
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98694
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.38
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.63
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8948
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33443
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92898
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88507
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97018
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98953
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.12
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-163.06
