Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.19
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.38
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10973
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7695
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89877
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.37
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76138
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90069
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.87
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,40.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84427
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45568
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74142
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89535
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,60.62
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.25
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76706
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84118
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,78.38
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.13
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72894
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88104
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77014
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.81
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.81
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82184
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59121
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97852
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85623
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96634
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.94
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16283
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72888
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73571
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.81
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.31
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82037
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88769
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79489
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.63
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92953
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43593
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97613
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96017
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.75
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.101
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76208
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73678
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.25
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-43.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.13
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78097
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.66687
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7774
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.06
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93103
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.28847
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96625
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86621
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98785
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
