Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,60.25
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.75
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.75
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.19
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.81
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18737
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53286
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71856
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.81
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.56
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81872
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.79571
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84286
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.25
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84601
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5191
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97336
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82211
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98428
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99158
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.75
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.75
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.31
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12822
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83633
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71444
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85003
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90426
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91928
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.06
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-69.88
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,39.81
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8165
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33513
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.73935
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.63
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78689
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97397
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.38
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.38
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.19
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11882
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49001
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69842
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88437
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92316
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96036
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.75
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8475
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65942
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96924
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.56
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81201
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98309
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99014
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.06
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22103
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.50045
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69931
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,68.25
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90246
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93854
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89722
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88824
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62664
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97321
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
