Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83667
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97333
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,46.38
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,31.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,31.62
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.62
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.38
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.25
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.75
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13573
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88614
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73581
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.44
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8472
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94144
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84033
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.75
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.12
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.88
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82065
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62286
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97601
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85934
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97552
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.62
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17028
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83328
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7145
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.56
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.62
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.19
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85998
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84894
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79843
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.06
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.69
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84582
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.29747
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78686
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83142
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97687
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97665
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,47.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.44
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17314
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52734
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85583
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.62
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96463
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88342
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.31
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90884
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60043
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95007
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78473
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98132
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.12
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.06
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.94
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.045
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54473
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72769
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,23.12
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.12
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87024
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95654
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90134
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.06
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.56
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92764
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46242
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97983
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
