Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83694
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98093
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98404
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,53.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.12
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.94
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16658
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85092
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71926
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.12
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.75
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85162
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94476
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83337
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.44
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.93
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87066
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45751
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94406
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89563
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97327
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,47.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,47.75
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.62
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.5
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.62
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.81
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.19
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13423
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52248
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78134
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,50.38
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-46.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98962
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89651
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.64834
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.94
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.63
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93603
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38286
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95206
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.69
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76828
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98453
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.44
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.81
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10185
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91794
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89767
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.88
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.06
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81305
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8594
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75958
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.94
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,31.56
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90295
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45452
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84332
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.81
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72113
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98355
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.75
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.63
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07637
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91366
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90576
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,43.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-36.94
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78762
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91818
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.76538
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.31
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.19
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94748
