Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.57675
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89783
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83529
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98428
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-55.56
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10976
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4565
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91012
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.25
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.44
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98334
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91269
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84332
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.06
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90985
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7312
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91498
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80246
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96918
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.5
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.62
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.31
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19255
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5346
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91434
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,50.38
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,51.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.5
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7604
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94641
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80206
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.69
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88623
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69631
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91629
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86108
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97986
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.81
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10579
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93216
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91019
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-41.06
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7185
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93655
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86459
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.56
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.37
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8352
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40206
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97021
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83871
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97836
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.62
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.88
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.44
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24129
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74197
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89038
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.13
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.81
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.93
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72168
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.75128
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80755
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
