Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.81
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93252
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41665
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84326
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88598
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98608
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,63.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,64.12
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.88
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.75
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.63
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.94
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22029
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72345
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90518
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,43.25
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.5
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-42.69
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7745
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87179
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.70556
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.87
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,39.19
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89386
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40798
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84454
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81875
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98145
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99164
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.38
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.37
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.37
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18383
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81164
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91131
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,67.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.19
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84356
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91556
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79519
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.06
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.56
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88977
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41534
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90909
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83178
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98688
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98843
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,69.25
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.12
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.31
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.88
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27456
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85721
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88382
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.87
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76086
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94022
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89154
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.06
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85638
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.54751
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89322
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83044
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9834
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,64.38
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,64.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.25
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.44
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17113
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84097
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83279
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-31.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98343
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.7998
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93893
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
