Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.94
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93491
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44128
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97937
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7875
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98245
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98193
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,62.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,62.62
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,77.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.94
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.19
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03465
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53854
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87912
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.31
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72647
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97189
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93668
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91949
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68487
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96091
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85705
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97949
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,58.62
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.13
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.81
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.5
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24831
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90051
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85473
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,51.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.37
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.71707
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94784
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83587
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.44
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-36.06
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98114
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56451
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.66717
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83026
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98871
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98743
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,70.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,70.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.19
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.69
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13884
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52688
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73184
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.44
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.75
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.71743
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94818
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80764
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.44
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89718
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42348
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95746
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87424
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97961
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98502
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.37
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.56
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26052
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85199
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83185
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.44
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
