Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.37
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85098
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90777
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78784
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.56
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-37.44
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93768
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51394
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79275
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88901
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98129
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,61.12
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.38
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.12
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.37
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13567
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96564
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74481
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,70.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.75
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7857
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94058
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90747
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89026
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56616
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77435
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8406
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,72.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,72.5
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,76.44
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.13
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.94
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0128
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5989
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84552
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.19
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78784
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96481
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84872
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.12
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.87
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89834
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37011
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8486
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8316
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98666
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,65.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.25
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.94
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.31
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23067
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6123
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75332
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,42.88
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.81
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78393
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9136
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91757
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.56
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90201
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33809
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85296
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89117
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,68.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,68.5
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.5
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,73.94
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.19
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0855
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5722
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83984
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,18.75
