Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.94
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7738
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93512
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8797
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.81
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94931
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38183
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96283
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87481
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98386
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,59.38
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-54.94
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07851
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.42086
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87817
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.63
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86206
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93518
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78164
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.5
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.69
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90225
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40401
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9465
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.06
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82104
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98245
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,72.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.88
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.62
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.75
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.56
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15843
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52966
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88333
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,81.12
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.56
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9227
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78744
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.69
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.44
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86789
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65444
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81787
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.5
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82696
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98572
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,61.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,51.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.19
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21401
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57745
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87836
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-41.56
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82464
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86069
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.71344
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.81
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90454
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7929
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9353
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87671
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,73.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,74.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.88
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.75
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.81
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18355
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91888
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82031
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
