Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,51.5
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84869
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89282
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7875
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.63
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,42.31
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94919
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44063
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.71853
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8909
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98743
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98627
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.44
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.88
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17415
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85248
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75445
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.44
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91562
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97302
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95627
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65185
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80334
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89151
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98657
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98843
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,68.38
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,68.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.87
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.63
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24605
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84002
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84027
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,59.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.12
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85064
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89801
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96829
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.87
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96136
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6672
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94357
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96493
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93231
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98724
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.38
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.12
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.62
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,30.06
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.19
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02873
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87924
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77038
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-39.57
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.5
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72189
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95621
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79123
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.25
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87976
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83856
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99274
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86654
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96484
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,37.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,38.25
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.62
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-139.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08925
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8468
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78173
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
