Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,45.88
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,47.12
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,63.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.81
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.13
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87146
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97128
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73532
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.88
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84253
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64733
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88248
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97967
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,52.62
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.69
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.88
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09981
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52706
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7293
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,64.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86645
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96506
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85623
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.38
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92587
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99973
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86825
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96722
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.12
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.62
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.19
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.69
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03807
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76144
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73544
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,77.62
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89294
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97687
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90356
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83206
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75738
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99969
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86465
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98288
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98782
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.75
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.75
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.56
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07903
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92456
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75497
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86734
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98264
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85476
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.06
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97864
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6647
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99969
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89575
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97351
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99118
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,38.75
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.25
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.75
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.75
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-153.31
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.94
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22203
