Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82925
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7236
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,71.5
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.06
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93707
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98398
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74215
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9823
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62039
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96985
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97818
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,45.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,45.5
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.62
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.12
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-57.87
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10298
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.45608
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72741
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.06
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97052
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74868
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.62
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.75
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.69
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9823
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92703
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89709
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97327
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.38
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,43.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.62
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.38
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-172.19
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.25
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09593
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82007
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85415
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96594
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95019
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95883
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92587
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88766
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97241
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.5
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.5
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-59.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1396
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47549
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74264
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98404
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89248
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.56
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98856
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75827
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99948
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90643
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98462
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98962
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,62.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.38
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.5
