Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.38
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.63
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.19
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13698
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8265
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84863
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99472
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84244
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95731
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92502
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96814
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97031
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.62
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.56
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.19
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08449
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83157
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88318
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.12
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9288
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85287
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,41.38
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,41.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.62
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97617
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89789
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94934
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97473
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98514
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.38
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.94
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.19
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14427
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77246
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9136
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,65.75
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94495
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77621
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.75
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96408
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90948
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93194
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98163
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99249
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,54.75
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,55.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,55.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.87
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.06
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14226
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52972
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8862
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,78.88
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94788
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84768
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98264
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95779
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89963
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98132
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
