Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,148.44
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.5
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17678
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.61291
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94989
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93982
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84521
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,33.62
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,33.88
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.75
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97507
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93857
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8833
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98218
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.38
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.06
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15602
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97952
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93066
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,92.75
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,88.25
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91965
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99637
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97449
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98178
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96509
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99777
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95554
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97101
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9924
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,54.25
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.38
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,66.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01573
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91916
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95007
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,86.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9426
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98425
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91827
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96915
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96149
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.5
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88455
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99307
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.38
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,61.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,61.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,176.93
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.56
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22374
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90408
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94601
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,33.38
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,83.12
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,92.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93851
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98831
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96747
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.75
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,21.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.88
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94662
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9613
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
