Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90735
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,66.38
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.88
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,65.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.81
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.37
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27156
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95819
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93017
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92834
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94125
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92425
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97101
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99829
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89416
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96759
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99237
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,45.25
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.38
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,61.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-172.38
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.56
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16191
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88025
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93884
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,77.25
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,91.5
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92651
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99292
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88977
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.12
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95431
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95639
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93268
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97806
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,56.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,57.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.06
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.06
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12816
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9176
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93317
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,87.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92358
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97137
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,29.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,35.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.12
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.935
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95398
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98813
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97757
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.75
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,39.75
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.75
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,52.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,52.62
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.38
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,62.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.5
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0453
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92416
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94043
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93359
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86734
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.25
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9155
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95315
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
