Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93646
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98444
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,69.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,69.88
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.62
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.25
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.44
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16072
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91369
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94357
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99216
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9277
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9555
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97848
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96155
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98709
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,62.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,71.12
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.25
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.31
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11986
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92126
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96289
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,93.5
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.87
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93637
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99295
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90301
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.12
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.5
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.81
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93768
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97629
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93133
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,75.38
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,75.62
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,87.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,87.5
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.38
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-163.44
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.81
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26992
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92398
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94614
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,109.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93704
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99744
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97311
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,40.75
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91327
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95837
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99951
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97787
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98724
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,70.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.75
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,69.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.94
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.56
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28768
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94199
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94665
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,119.38
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92798
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99286
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92096
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,25.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,25.38
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.88
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.88
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
