Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91952
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94348
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97858
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98495
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,39.5
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,39.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,61.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,68.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,68.38
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.5
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.69
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19023
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92273
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94363
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,101.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92801
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9675
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.88
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,20.88
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,20.88
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.88
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96518
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96835
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99725
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98233
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98041
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.38
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.88
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.12
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.19
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17977
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90759
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95352
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,49.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,104.88
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92465
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96622
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.12
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,41.75
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.38
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.25
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.25
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98602
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98459
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96246
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,36.5
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.75
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,90.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,90.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-143.94
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11949
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8858
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,136.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,136.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91934
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88086
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,57.88
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.19
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96844
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97223
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96091
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9827
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.25
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.5
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,87.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,87.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.25
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,162.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1729
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92026
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89963
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,121.62
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95953
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92053
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
