Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,75.62
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,75.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.75
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.75
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93637
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97107
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94055
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,72.62
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.25
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.5
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.44
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32888
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92419
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90176
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,163.75
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,97.88
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93017
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91583
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.25
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.12
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.37
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.37
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82431
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98764
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97559
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,58.88
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,83.75
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,83.88
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.88
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-177.19
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.31
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17388
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92721
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97494
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,95.38
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98206
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9653
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,37.38
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,37.5
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.38
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,20.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.5
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.13
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93091
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6589
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98849
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95944
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98492
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,79.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,79.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.81
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18785
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96039
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97165
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,116.25
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99243
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99847
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89892
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,49.88
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,50.25
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.37
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98975
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73245
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99838
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95645
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,65.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,65.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,73.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,73.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.31
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.81
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25737
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87164
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97333
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,111.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
