Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94476
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9975
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93036
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,40.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,40.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.69
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9295
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77557
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9982
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96619
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99155
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99677
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,86.5
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,86.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,84.5
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,84.75
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.44
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.31
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23565
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92169
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97031
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,122.75
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,123.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93387
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99765
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97983
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,43.62
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.75
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.75
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.12
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.12
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96994
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71575
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95856
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99597
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,82.88
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,83.12
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,84.38
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,90.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.12
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.13
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.06
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21535
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83957
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97412
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,129.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,129.62
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92224
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99792
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96268
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,21.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.74398
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96304
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,91.5
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,92.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.75
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,73.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,73.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.5
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16881
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94565
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,131.12
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93573
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97638
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,60.88
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.88
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.12
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96396
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99121
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88788
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98834
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,71.88
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,72.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.88
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,78.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,78.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.07
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.44
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47472
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99796
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,33.88
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,153.5
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
