Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94809
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99905
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99292
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,56.62
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,50.88
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.19
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7037
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96173
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99472
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99612
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,98.12
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,98.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.12
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,77.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,77.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.38
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.12
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49676
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98163
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,165.88
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,166.12
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93344
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99854
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,44.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,44.62
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.62
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.69
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97739
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71395
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97379
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96835
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98291
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.62
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.12
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,94.88
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,95.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.88
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-136.94
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.31
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24834
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91644
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96185
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,83.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,83.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98276
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77374
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99966
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93845
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98285
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,54.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,64.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.69
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35778
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95746
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,149.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,149.5
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92654
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99112
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,35.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,35.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.38
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.5
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.13
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98871
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69024
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93469
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99573
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,79.75
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,82.12
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.88
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,77.88
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,78.25
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.12
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.5
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.31
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25798
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91318
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93625
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
