Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94708
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.38
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.25
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94537
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97815
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98685
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.25
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.62
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,57.38
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,78.38
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,78.62
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,176.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.56
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29232
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89953
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95239
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,140.12
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95825
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99774
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95944
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,54.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,54.25
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98618
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88119
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99924
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98529
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,50.75
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,51.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,69.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,78.25
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,78.25
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.25
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28551
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98386
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94882
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,130.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,121.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96176
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96622
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,47.88
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97684
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98468
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,49.62
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,49.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,60.38
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,85.62
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,85.75
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.62
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.69
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.93
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.56
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06255
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98398
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93222
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,125.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93265
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99335
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94501
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91504
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9899
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.38
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,65.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.75
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,78.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,78.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.25
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.06
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17366
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97235
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88113
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
