Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,61.88
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,104.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,123.62
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,12.44
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92728
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9996
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93661
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,82.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,83.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95071
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85513
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99915
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98526
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,42.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,42.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.12
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,61.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,100.5
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,100.62
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,148.06
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21624
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,150.25
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,145.75
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93179
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98346
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95364
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98911
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99738
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95996
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98096
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99637
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.38
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.62
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.62
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,99.88
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,100.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.25
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.62
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.25
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21337
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90304
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,46.25
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,92.25
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,132.38
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91015
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87768
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.12
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.56
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86685
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83719
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98291
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,40.38
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,82.38
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,82.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.38
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.13
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03581
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99731
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88675
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92941
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98682
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96292
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89868
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80984
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95889
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98984
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,80.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,80.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.38
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,80.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,80.62
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.37
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34658
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9884
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84677
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
