Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,108.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91775
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93429
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92593
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.38
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88104
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63058
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9996
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96054
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98773
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98859
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,68.38
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21398
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99741
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85702
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,84.12
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,89.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.5
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79358
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91025
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9624
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-72.5
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92016
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.27486
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99902
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96747
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9816
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,45.5
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.62
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,73.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,74.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-58.56
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.25
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03575
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6733
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92291
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97562
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93875
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93436
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46871
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99905
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97839
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,92.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,92.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.38
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,79.62
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,79.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.75
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.38
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.94
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3398
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87243
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9172
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85177
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98071
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9679
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-72.44
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89014
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.27077
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96027
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98444
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9924
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.5
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,70.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,70.38
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.56
