Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.37
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22493
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74722
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92676
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85165
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90381
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97113
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.19
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.5
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7492
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46511
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99963
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96445
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9902
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99466
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,71.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,71.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,71.62
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,71.75
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.62
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.87
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.88
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.13
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16915
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78851
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90423
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,80.12
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-40.31
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88446
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.6979
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97281
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.06
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88315
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6423
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99979
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9389
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,84.75
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,84.88
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.88
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.38
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12425
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70294
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91318
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84817
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9819
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.19
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,24.5
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85418
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3662
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92004
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94696
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98575
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,94.25
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,94.38
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.38
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.93
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.81
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29232
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68859
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92044
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,124.88
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,125.25
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.13
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.38
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79489
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9942
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83621
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,33.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,33.25
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.25
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.31
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.31
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90192
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.31411
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92566
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94656
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93729
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
