Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,101.88
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,102.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.87
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.81
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15975
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77288
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91397
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,114.5
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86435
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98404
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7644
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.25
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.12
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,20.94
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74307
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56863
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85949
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98169
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98376
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,80.5
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,80.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.62
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31835
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76724
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83944
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,75.38
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81222
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99622
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9874
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.12
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.56033
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96909
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93491
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,44.5
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,44.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.62
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,49.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,82.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,87.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.13
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.44
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29784
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86331
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87326
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.12
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-157.13
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.37563
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60522
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79431
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99466
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97867
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,50.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,53.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,47.38
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,47.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.38
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,78.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,78.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-136.31
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.81
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21614
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68154
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,120.5
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76715
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97772
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,36.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,36.25
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-53.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.13927
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66464
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96744
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
