Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97421
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,49.38
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.38
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.25
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.37
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.62
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01927
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37307
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.68759
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,111.5
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,112.12
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90777
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97415
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9523
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-142.81
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.71395
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94156
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7937
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98386
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98199
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,36.5
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.38
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,51.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,66.62
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,79.62
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,80.62
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.25
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.12
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.37
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.75
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23983
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75393
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89239
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98489
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98264
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,20.62
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-169.94
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,20.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.56
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.86072
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91659
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89413
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81805
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.88
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.12
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,80.75
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,81.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.06
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.56
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.44
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2163
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80008
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8873
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-48.94
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88602
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.63153
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89868
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,18.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,20.12
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97226
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92361
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92325
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96188
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98572
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.38
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,103.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.5
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.56
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08153
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87048
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,66.5
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-52.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94177
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.52184
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98529
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-166.06
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,20.68
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,46.06
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.87024
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90436
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.67437
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
