Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94617
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99814
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.88
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,97.38
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,97.5
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-131.06
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.5
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24773
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75985
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88345
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,128.88
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-66.19
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99347
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.37148
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98199
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.25
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.44
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,35.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.6267
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49908
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94754
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,84.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,87.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,61.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,61.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.87
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.25
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14345
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79342
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90436
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,86.62
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,102.12
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-70.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99747
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.29036
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87817
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-149.31
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.56
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,41.81
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56899
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.73492
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.19
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91446
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94311
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,72.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,72.5
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.38
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.87
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23903
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87906
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8855
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99356
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96628
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.75
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.12
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-44.75
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.19
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.61486
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80652
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.966
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96216
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,43.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,65.88
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.75
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-122.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.69
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01845
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.832
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93176
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,99.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-76.5
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.25484
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96765
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,30.31
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
