Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93521
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7572
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98694
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96423
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99603
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,84.75
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,84.88
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.88
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-139.81
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.63
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11861
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81656
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8659
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,58.62
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84979
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87356
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-83.06
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,19.69
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.10921
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89407
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96262
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98721
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,72.62
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,72.88
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.75
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.25
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.75
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.5
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20116
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74832
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87405
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,102.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95102
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9725
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.5
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-85.87
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.25
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.38689
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78903
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,11.94
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97104
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,73.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,73.5
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,92.5
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,92.75
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-147.94
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1024
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81845
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90597
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,93.38
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.06
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81115
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89273
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.76791
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.4844
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51543
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99222
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98099
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9964
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,50.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,52.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,61.38
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,74.75
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,75.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.88
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-135.57
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19182
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72207
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99854
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,107.25
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.94
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.87
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98676
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.71826
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.5
