Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-50.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.31
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.66027
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96558
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98419
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99872
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9837
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99335
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,77.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,79.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,58.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.06
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.69
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00227
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81308
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88675
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.06
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,10.63
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98148
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99258
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84417
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-46.12
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.5191
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99673
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98035
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99545
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97363
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,59.12
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,59.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,46.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,46.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.12
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,75.12
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,75.5
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0501
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75741
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82882
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98706
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99817
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83197
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.87
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72137
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9172
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98419
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96933
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.88
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,36.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.12
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,38.12
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,38.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.25
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,68.62
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,68.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.44
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.25
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12096
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76278
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84137
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.31
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98239
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96484
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-64.94
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.25
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,43.31
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.14733
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63128
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7442
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86853
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98065
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,45.25
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,45.88
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,63.25
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.25
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-177.31
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.25
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16258
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8103
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90567
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.81
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76568
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96814
