Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97491
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.62
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,46.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95496
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83001
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.68597
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86755
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99216
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,71.62
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,75.25
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,69.75
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.94
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.87
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28438
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70764
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90478
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,90.5
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,90.62
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-43.62
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.47787
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96274
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86941
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.44
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97092
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95016
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90665
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.62
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6694
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98981
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,52.88
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,77.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,77.75
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.62
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.87
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.87
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14107
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72058
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9111
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,68.62
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,87.62
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83349
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97253
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.75
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.38
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-39.25
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,29.81
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76016
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91638
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85165
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91623
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,63.38
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,63.62
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,63.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,64.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,143.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.87
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27874
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75979
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92914
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,22.38
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,82.12
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83615
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97845
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94372
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.5
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.06
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76196
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94189
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84036
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78824
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99237
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.62
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,63.75
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.62
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.81
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.06
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23085
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.71557
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87747
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
