Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-29.81
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8822
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.80929
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94916
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.75
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94238
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91656
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53848
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97739
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,81.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,84.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.75
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38512
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85263
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,57.38
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,105.88
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90951
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97763
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96393
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.25
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94809
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3304
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94037
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95062
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,91.88
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,92.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-109.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.62
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09099
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75393
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91308
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,122.5
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-48.25
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.5906
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9744
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,40.62
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.75
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.5
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9248
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33202
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97659
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,86.75
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,87.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.88
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.62
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.19
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.56
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13637
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73513
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89709
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,135.5
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87802
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98029
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95285
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.81
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81186
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46844
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96817
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94519
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.996
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.25
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,93.25
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,101.5
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.38
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-122.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.56
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20855
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74551
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82623
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
