Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87823
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9599
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.88
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.75
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.63
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8753
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43938
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98477
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97928
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97311
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,79.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,79.12
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.69
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.62
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.87
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09435
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77902
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85989
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,107.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.12
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,9.37
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84125
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83404
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.81
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91882
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73715
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79394
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98636
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.12
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,46.12
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,86.88
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,87.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.37
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.06
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21111
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90814
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91913
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,65.12
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,105.62
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8826
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96078
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98187
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94263
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97427
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99991
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,44.88
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,45.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85415
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98282
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.62
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.75
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.75
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,73.12
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-145.19
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.69
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,40.81
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12264
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87921
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69683
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9899
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97424
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94586
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96909
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.81
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91199
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98801
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,53.5
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,95.62
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,95.88
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-165.69
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.44
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31008
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8688
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93136
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
