Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,96.38
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,130.38
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93201
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99863
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94766
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,47.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,47.25
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96936
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95703
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91464
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,68.5
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,68.62
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.19
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.94
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12932
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8544
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89694
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86215
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.978
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91373
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97186
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99814
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99924
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.88
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95016
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93988
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,101.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,101.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.44
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.94
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.13
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20467
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87616
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86188
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,52.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98682
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89221
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95892
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97082
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99802
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80975
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98273
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99237
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,79.38
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,84.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.75
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-152.19
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.38
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23696
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87283
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85647
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,107.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,111.5
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,8.13
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88083
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9592
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94629
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9653
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96594
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99973
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93973
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.88
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,79.25
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,80.62
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.56
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11769
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85849
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88165
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
