Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,117.12
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,118.38
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91861
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9841
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,19.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,19.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95251
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.953
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99991
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91537
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98297
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,63.25
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.25
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-161.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.94
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.195
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92374
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93878
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,91.62
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84506
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97714
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98108
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90359
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9585
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99991
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94397
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98242
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,51.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,51.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,104.38
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,104.5
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-133.5
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.62
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22222
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88061
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88516
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,74.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,161.12
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86606
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94662
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,34.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,34.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98233
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99783
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87097
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,67.12
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,67.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,78.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,79.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.81
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23412
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88144
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92706
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,121.25
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97675
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98013
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.44
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94553
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64053
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97446
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97745
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.75
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.12
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.62
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.38
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,76.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,77.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-144.12
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.19
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
