Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2799
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84979
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91781
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,105.75
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83725
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97342
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.25
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,20.5
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.63
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99472
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69494
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,59.5
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,59.62
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.62
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,47.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,87.88
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,88.25
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-113.75
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06206
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95953
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9248
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90741
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98669
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97507
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.62
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.63
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96713
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73526
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97748
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,76.25
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,76.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,76.25
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,76.25
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.25
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.75
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.37
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13719
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90958
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92798
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,97.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,97.5
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,105.88
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.75
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84262
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.44
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-50.19
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90033
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.53619
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96585
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97626
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,84.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,85.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.88
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-177.06
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15099
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84826
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92898
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,58.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,116.62
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80139
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97604
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96124
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.38
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.37
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93845
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41836
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87716
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95563
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
