Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,81.62
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,81.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-161.69
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22841
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93371
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93362
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.5
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80307
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99225
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94534
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.69
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92532
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42123
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95743
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.81
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93722
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.38
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,88.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,88.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.81
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23418
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84811
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93924
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.31
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78735
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98935
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.94
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9332
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64154
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91653
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88171
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96051
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.5
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.38
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,70.12
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,70.38
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.25
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-172.06
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18218
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83416
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89108
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,95.38
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.12
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82943
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9013
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.87
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98422
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69613
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97342
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90634
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98306
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.25
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.25
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.13
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30648
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85824
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,95.5
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93869
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,29.5
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.12
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93762
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68167
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97766
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
