Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8363
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99014
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,72.5
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,72.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.13
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.25
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12572
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85763
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98462
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80023
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98331
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90649
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84457
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92364
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.5
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.62
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,63.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,64.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,168.69
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21804
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7821
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98428
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83151
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87674
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.25
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-50.81
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95142
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56728
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95828
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94351
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.25
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,56.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,56.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.06
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02702
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82843
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85229
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.13
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72711
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90698
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.19
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88379
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68234
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98315
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98202
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.12
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.12
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,72.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.94
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.44
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08553
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91232
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97708
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,93.75
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.31
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98679
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79217
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.31
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84543
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70559
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
