Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95636
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96274
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.31
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.37
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20162
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90591
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97739
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,32.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.63
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-35.56
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76934
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.76019
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8536
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.12
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81036
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36556
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91305
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97427
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.62
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,72.19
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00319
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82696
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74768
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.31
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98352
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92807
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81073
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.94
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.75
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94348
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35543
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98972
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92654
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95785
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,38.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,38.38
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.38
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.81
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09581
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94247
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69238
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-39.13
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.56
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.71954
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95178
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79919
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.69
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92276
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34905
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93643
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98917
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,54.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.75
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,158.56
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21352
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81677
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72549
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,67.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.75
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-31.69
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.56
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7225
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.80145
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73556
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89786
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38125
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99564
